Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532568,Cambria House,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532568,Cambria House,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532568,Cambria House,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
