Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532568,Cambria House,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532568,Cambria House,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532568,Cambria House,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532568,Cambria House,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532568,Cambria House,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532568,Cambria House,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
