Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532568,Cambria House,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532568,Cambria House,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532568,Cambria House,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532568,Cambria House,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532568,Cambria House,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532568,Cambria House,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532568,Cambria House,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532568,Cambria House,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
