Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532568,Cambria House,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532568,Cambria House,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532568,Cambria House,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532568,Cambria House,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532568,Cambria House,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532568,Cambria House,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532568,Cambria House,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532568,Cambria House,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532568,Cambria House,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
