Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532568,Cambria House,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532568,Cambria House,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532568,Cambria House,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
532568,Cambria House,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532568,Cambria House,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532568,Cambria House,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532568,Cambria House,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532568,Cambria House,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532568,Cambria House,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532568,Cambria House,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
