Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532568,Cambria House,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532568,Cambria House,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532568,Cambria House,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532568,Cambria House,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532568,Cambria House,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532568,Cambria House,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532568,Cambria House,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532568,Cambria House,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532568,Cambria House,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
532568,Cambria House,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532568,Cambria House,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532568,Cambria House,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
