Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532568,Cambria House,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532568,Cambria House,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532568,Cambria House,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532568,Cambria House,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
532568,Cambria House,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532568,Cambria House,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532568,Cambria House,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532568,Cambria House,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532568,Cambria House,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532568,Cambria House,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532568,Cambria House,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
