Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532568,Cambria House,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532568,Cambria House,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532568,Cambria House,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532568,Cambria House,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532568,Cambria House,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532568,Cambria House,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532568,Cambria House,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532568,Cambria House,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532568,Cambria House,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532568,Cambria House,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
