Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532568,Cambria House,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532568,Cambria House,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532568,Cambria House,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532568,Cambria House,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532568,Cambria House,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532568,Cambria House,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532568,Cambria House,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532568,Cambria House,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532568,Cambria House,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
