Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532568,Cambria House,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532568,Cambria House,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532568,Cambria House,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532568,Cambria House,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532568,Cambria House,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532568,Cambria House,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532568,Cambria House,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532568,Cambria House,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
