Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532568,Cambria House,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532568,Cambria House,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532568,Cambria House,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532568,Cambria House,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532568,Cambria House,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532568,Cambria House,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.1
