Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532568,Cambria House,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532568,Cambria House,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532568,Cambria House,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532568,Cambria House,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532568,Cambria House,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532568,Cambria House,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532568,Cambria House,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532568,Cambria House,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532568,Cambria House,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532568,Cambria House,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
