Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532568,Cambria House,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532568,Cambria House,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
532568,Cambria House,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
532568,Cambria House,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532568,Cambria House,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532568,Cambria House,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532568,Cambria House,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532568,Cambria House,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532568,Cambria House,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
