Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532568,Cambria House,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532568,Cambria House,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532568,Cambria House,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
