Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532568,Cambria House,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
