Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532568,Cambria House,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532568,Cambria House,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532568,Cambria House,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532568,Cambria House,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532568,Cambria House,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532568,Cambria House,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532568,Cambria House,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
