Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532568,Cambria House,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532568,Cambria House,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532568,Cambria House,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532568,Cambria House,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532568,Cambria House,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532568,Cambria House,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532568,Cambria House,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532568,Cambria House,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
