Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532568,Cambria House,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532568,Cambria House,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532568,Cambria House,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532568,Cambria House,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532568,Cambria House,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532568,Cambria House,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
