Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532568,Cambria House,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532568,Cambria House,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532568,Cambria House,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532568,Cambria House,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532568,Cambria House,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532568,Cambria House,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532568,Cambria House,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532568,Cambria House,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532568,Cambria House,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
