Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532568,Cambria House,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532568,Cambria House,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532568,Cambria House,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532568,Cambria House,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532568,Cambria House,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532568,Cambria House,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532568,Cambria House,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532568,Cambria House,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
