Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532568,Cambria House,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532568,Cambria House,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532568,Cambria House,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532568,Cambria House,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532568,Cambria House,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532568,Cambria House,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532568,Cambria House,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532568,Cambria House,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532568,Cambria House,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532568,Cambria House,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
