Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
532568,Cambria House,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
532568,Cambria House,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
532568,Cambria House,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
532568,Cambria House,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532568,Cambria House,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532568,Cambria House,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
532568,Cambria House,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
532568,Cambria House,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532568,Cambria House,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532568,Cambria House,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532568,Cambria House,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532568,Cambria House,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
