Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532568,Cambria House,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532568,Cambria House,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532568,Cambria House,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532568,Cambria House,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532568,Cambria House,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532568,Cambria House,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532568,Cambria House,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532568,Cambria House,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
