Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532568,Cambria House,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532568,Cambria House,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532568,Cambria House,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532568,Cambria House,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532568,Cambria House,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
