Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532568,Cambria House,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532568,Cambria House,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532568,Cambria House,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532568,Cambria House,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532568,Cambria House,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532568,Cambria House,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532568,Cambria House,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.04
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
