Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532568,Cambria House,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.09
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532568,Cambria House,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532568,Cambria House,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532568,Cambria House,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532568,Cambria House,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532568,Cambria House,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532568,Cambria House,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532568,Cambria House,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
