Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532568,Cambria House,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532568,Cambria House,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532568,Cambria House,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532568,Cambria House,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532568,Cambria House,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532568,Cambria House,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532568,Cambria House,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532568,Cambria House,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532568,Cambria House,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
