Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
532568,Cambria House,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532568,Cambria House,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532568,Cambria House,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532568,Cambria House,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532568,Cambria House,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532568,Cambria House,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532568,Cambria House,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532568,Cambria House,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532568,Cambria House,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
