Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532568,Cambria House,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532568,Cambria House,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532568,Cambria House,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532568,Cambria House,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532568,Cambria House,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532568,Cambria House,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
