Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532568,Cambria House,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532568,Cambria House,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532568,Cambria House,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532568,Cambria House,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
