Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532568,Cambria House,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532568,Cambria House,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532568,Cambria House,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532568,Cambria House,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532568,Cambria House,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532568,Cambria House,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532568,Cambria House,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532568,Cambria House,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532568,Cambria House,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
