Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532568,Cambria House,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532568,Cambria House,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532568,Cambria House,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532568,Cambria House,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532568,Cambria House,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532568,Cambria House,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532568,Cambria House,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532568,Cambria House,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
