Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532568,Cambria House,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532568,Cambria House,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
532568,Cambria House,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532568,Cambria House,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532568,Cambria House,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
532568,Cambria House,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532568,Cambria House,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532568,Cambria House,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
532568,Cambria House,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532568,Cambria House,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
