Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532568,Cambria House,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532568,Cambria House,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532568,Cambria House,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532568,Cambria House,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532568,Cambria House,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532568,Cambria House,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532568,Cambria House,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
532568,Cambria House,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532568,Cambria House,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
