Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532568,Cambria House,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532568,Cambria House,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532568,Cambria House,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532568,Cambria House,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532568,Cambria House,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532568,Cambria House,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
532568,Cambria House,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
532568,Cambria House,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532568,Cambria House,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
