Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
532568,Cambria House,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532568,Cambria House,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532568,Cambria House,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
532568,Cambria House,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532568,Cambria House,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
532568,Cambria House,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
532568,Cambria House,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
532568,Cambria House,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532568,Cambria House,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
532568,Cambria House,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
