Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532568,Cambria House,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532568,Cambria House,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
532568,Cambria House,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532568,Cambria House,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532568,Cambria House,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
532568,Cambria House,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532568,Cambria House,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
532568,Cambria House,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532568,Cambria House,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532568,Cambria House,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532568,Cambria House,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532568,Cambria House,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
