Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532568,Cambria House,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.26
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
532568,Cambria House,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532568,Cambria House,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532568,Cambria House,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532568,Cambria House,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532568,Cambria House,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532568,Cambria House,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
