Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532568,Cambria House,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532568,Cambria House,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532568,Cambria House,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532568,Cambria House,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532568,Cambria House,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.55
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
