Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532568,Cambria House,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532568,Cambria House,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532568,Cambria House,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532568,Cambria House,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532568,Cambria House,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
