Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532568,Cambria House,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.96
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.39
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.44
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532568,Cambria House,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532568,Cambria House,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532568,Cambria House,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532568,Cambria House,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532568,Cambria House,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532568,Cambria House,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
