Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532568,Cambria House,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532568,Cambria House,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532568,Cambria House,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532568,Cambria House,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532568,Cambria House,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532568,Cambria House,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532568,Cambria House,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
