Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532568,Cambria House,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532568,Cambria House,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532568,Cambria House,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532568,Cambria House,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532568,Cambria House,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532568,Cambria House,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532568,Cambria House,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532568,Cambria House,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532568,Cambria House,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
