Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532568,Cambria House,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532568,Cambria House,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
532568,Cambria House,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532568,Cambria House,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532568,Cambria House,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532568,Cambria House,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532568,Cambria House,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
