Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532568,Cambria House,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532568,Cambria House,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532568,Cambria House,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532568,Cambria House,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532568,Cambria House,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.4
