Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532568,Cambria House,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532568,Cambria House,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
