Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532568,Cambria House,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532568,Cambria House,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532568,Cambria House,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
532568,Cambria House,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532568,Cambria House,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
